Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95758
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95279
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7542399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8939799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7687
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86264
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.65353
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97174
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8214100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8428899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99713
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7236
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25707
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6574300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99243
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8425299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99438
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.935
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,147.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,179.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98508
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9397
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
