Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90808
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99057
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94467
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9968
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,195.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,196.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,201.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,202.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98422
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92755
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96707
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99341
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97842
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94711
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92331
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,203.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,202.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95224
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94394
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96228
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95502
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74893
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8478399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93826
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94553
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93954
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92459
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94888
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93848
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98447
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8855299999999999
