Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,146.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95459
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93796
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93454
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96884
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7301
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91025
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96426
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96664
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96643
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81192
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94534
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9628
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81921
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8796700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92468
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91617
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86331
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86575
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73806
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89084
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96545
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
