Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76342
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94372
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94925
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94696
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91858
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92401
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92285
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94177
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6983
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77218
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94699
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47103
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81311
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7421800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82153
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5624899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90958
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89984
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9512
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-167.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36864
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93411
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73941
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9443
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98123
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91702
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8475600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
