Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92291
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96799
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94415
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85275
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90246
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96652
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81357
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9147
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96628
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94952
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96597
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14672000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94803
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92959
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7597
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95364
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89294
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93738
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99551
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8985299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.05544
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95908
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90625
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7641
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95752
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93033
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90079
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5119199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
