Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,146.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96918
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94308
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8654200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97317
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99451
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97671
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49654
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96182
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97525
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8932200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87939
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99304
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93207
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93729
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7013199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90506
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93707
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97308
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8726799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97784
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99139
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8994700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98202
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7669
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93112
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
