Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92679
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97342
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97858
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83047
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.944
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93313
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96112
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98474
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73956
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99045
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98236
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8956
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97574
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90887
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94464
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80871
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95117
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.888
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91028
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90576
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97613
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94067
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93069
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93668
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93521
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95355
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
