Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96262
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91785
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8692
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87582
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,162.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,170.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95605
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85501
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95645
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95441
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94928
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88077
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96023
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83273
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93079
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94208
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98218
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94467
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90283
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,241.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98709
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99417
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,162.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93783
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99612
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
