Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95071
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8923
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,263.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,267.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,265.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93585
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96704
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93823
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90625
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9902
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88449
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9263
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,186.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,195.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,191.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90848
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86941
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8890399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98022
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90753
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99033
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52663
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,221.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,222.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,221.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8271200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99722
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,131.25
