Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,228.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,228.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,228.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90573
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9603
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98715
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95987
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87585
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,184.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97012
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88708
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86954
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94632
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96466
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92914
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91052
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90481
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90707
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80114
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99661
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87695
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90192
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93741
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,181.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,181.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9331
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
