Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90134
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85772
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99066
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90646
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6983600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98749
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95969
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92862
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97266
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85019
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99585
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93967
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94101
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93146
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96411
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95984
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83142
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99359
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91424
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89664
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8519
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93408
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86111
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87564
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
