Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7290300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9126
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94049
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92096
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94577
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90826
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94742
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92291
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88989
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95492
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70849
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96933
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93741
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95236
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95593
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91342
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7771899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95752
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,171.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96912
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97684
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94263
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8772
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87536
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9487
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.931
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91977
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6983
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99609
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
