Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98694
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84045
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93408
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85769
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91736
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98334
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67547
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90933
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91464
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91525
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96179
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92395
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96143
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93622
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6694899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97513
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8858
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77273
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8403
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93558
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89535
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74517
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8840600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
