Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78341
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97653
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63684
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91141
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,191.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,195.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,194.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97818
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83841
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9361
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81234
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.643
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91315
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,241.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,180.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,184.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,182.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,161.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89435
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8633700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91531
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95566
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99078
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92026
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87213
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98669
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87933
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96316
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99548
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8504
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93845
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91522
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
