Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93573
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8858600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8765200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90243
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,214.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,215.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,215.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93704
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8455799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88171
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92328
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8396299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96139
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93399
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8771
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92609
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89938
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99759
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88733
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99734
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91629
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,217.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,217.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,217.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93451
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8175
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91461
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99246
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98337
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86593
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94177
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91995
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
