Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,151.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98276
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92016
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8752700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96136
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8266
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87787
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,138.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99451
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92068
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99347
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99109
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90082
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95837
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82849
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,173.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97784
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94736
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94928
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97617
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82837
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81137
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8813200000000001
