Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95059
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81616
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97186
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96075
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98468
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8342299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86651
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89941
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90713
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87921
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99747
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98401
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96677
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91965
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95843
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95166
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95038
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8865
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8836299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96466
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95502
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8226899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93173
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96579
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9299
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8895200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88089
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
