Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98627
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99814
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8940100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7633300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84836
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94733
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95673
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95035
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8398700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93423
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91452
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8642299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64157
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90997
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86893
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81396
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92358
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8617799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91003
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8598600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85739
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8781399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89807
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88049
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91583
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91727
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95126
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9256
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8911399999999999
