Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91925
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94525
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93881
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95697
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93555
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88275
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94113
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87182
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90918
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91797
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93179
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93338
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87659
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90524
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90207
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79794
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96481
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92969
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95651
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93832
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80383
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91537
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8943200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86236
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71612
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95953
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
