Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91217
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93039
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86221
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8614799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91537
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92938
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.936
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91702
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6340600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86175
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9126
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91882
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8446600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89245
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85834
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94531
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92065
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8056
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8724299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9000799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93475
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96793
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8587
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85016
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9378
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91833
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97284
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90735
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86621
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91122
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93558
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83746
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90854
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89825
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
