Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67303
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96417
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Current (Min),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Current (Max),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93851
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90555
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84121
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87936
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92786
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97171
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92502
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8456100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (Max),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90637
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92331
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94244
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7618699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8689899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8846700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92621
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90597
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93835
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95053
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Min),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (Max),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94488
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93811
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91785
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81701
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89651
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92807
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8033100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93542
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,N Current (Max),A,0.0
