Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Current (Max),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93582
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94342
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86474
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7861
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9089
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91931
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94525
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7247
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91086
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8667
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87555
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94614
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.905
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96002
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7969
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8401799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90976
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91565
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8713700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87674
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87518
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82568
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90195
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Min),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (Max),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (Max),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Current (Max),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Current (Max),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91992
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93771
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8847
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
