Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97803
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67181
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94125
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89541
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86865
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93069
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90964
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96783
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97397
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69445
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93161
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93368
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84424
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87451
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81103
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93024
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92203
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93884
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8722799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93365
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94784
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95251
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96381
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8134399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
