Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9158
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94614
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86859
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88687
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93439
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9671
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95035
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93204
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9566
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95657
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97092
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87036
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90756
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92078
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95163
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91553
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97137
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93356
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88956
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91489
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90198
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91369
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80188
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94553
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91687
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96927
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
