Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88879
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9017
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90643
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95254
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96542
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97156
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95392
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82278
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96588
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91104
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90805
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8835700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96912
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95206
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8779899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97513
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92743
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87823
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8717299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94498
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93103
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8403299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93491
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8774700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93399
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
