Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9850200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9809899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8038
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,119.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,190.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93634
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9753700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9845299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.909
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9389
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9417399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94055
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78595
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9944799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93506
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8787200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9795200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9740000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8753
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Current (Min),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9255399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9881
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8890399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9090600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9637399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9610299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
