Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Current (Max),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Current (Min),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Current (Max),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9452799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98572
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9435100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9860200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9628899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79956
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9845299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Current (Min),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Current (Max),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,132.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Current (Min),A,159.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Current (Max),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9522700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9763799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9793700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9305399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93194
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79013
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Current (Min),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Current (Min),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93121
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9838600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8887299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8587600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
