Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9400299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98706
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9082
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94955
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69885
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9646899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,147.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,135.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,135.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98267
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.909
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,153.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,153.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,153.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94531
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91675
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98785
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9911200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91833
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9830899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,133.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95142
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94495
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9142100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
