Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98639
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97662
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8898299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9519299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9688100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9091799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89984
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9951200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94473
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92032
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86715
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9609700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8470700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9665799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93194
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94647
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9856
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
