Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9353899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9420799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,157.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9498
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9516600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99118
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91659
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9380200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98734
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9656100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9712200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93094
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,157.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,184.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,184.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,184.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98569
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98029
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93091
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93594
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,178.12
