Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,185.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,185.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,185.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9757100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9265399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9497399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,169.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9536100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98621
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88641
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9715600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9962200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,158.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94235
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9720799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9871200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,190.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95904
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
