Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9890399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9904799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9858100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,249.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,204.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,204.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9703700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96524
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9275200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9210200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91885
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95276
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95157
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96765
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8531799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,154.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8760700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9028
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9667399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9334399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95181
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93732
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92532
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92685
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
