Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98975
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95715
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9645100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92496
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95505
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9706100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9673200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85501
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9633200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,133.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9658200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95581
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9427200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9517200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98749
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99106
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8675200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9522700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,147.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9811700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9911200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88644
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93573
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
