Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,172.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,156.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,160.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9882799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9125700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,133.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9944799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9588899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97775
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93805
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,270.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,271.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,270.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9649
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95142
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9855
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9721700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98819
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9561799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,178.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,177.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,211.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,211.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,151.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9587399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9659399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9965200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8995299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,233.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,236.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,235.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9673799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
