Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90674
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9587399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8625200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99387
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9185200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9490700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9497700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,179.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,180.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9520299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9832799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84909
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8792399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93179
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94632
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9472299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93976
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,194.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,195.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9789399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9294399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8379200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,187.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,188.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,187.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96536
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9515399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8848600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
