Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9905700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95111
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94757
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,190.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9156200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8872700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93658
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9842799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8766799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,184.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,184.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,184.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,213.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,214.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,214.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94553
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95654
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9713700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88638
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,198.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,195.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9278200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54424
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99582
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
