Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,136.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,209.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,218.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,213.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,209.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,209.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9630700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98465
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9950600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86545
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90091
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9662200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,190.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,206.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,199.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98831
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95496
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9702799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9578200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9300799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8582700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,201.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,211.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,204.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,213.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,214.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98749
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9873700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9827899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,191.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,192.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
