Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9833700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94745
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85211
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88623
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Current (Min),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Current (Min),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Current (Max),A,182.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Current (Min),A,207.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Current (Max),A,207.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9766799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84277
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95499
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9329799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71112
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90738
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9822700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Current (Max),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Current (Min),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Current (Max),A,154.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Current (Min),A,173.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Current (Max),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80911
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9810200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92956
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9871200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9768100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78503
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9417399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Current (Min),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Current (Min),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Current (Max),A,194.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,193.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Current (Min),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Current (Max),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99213
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9909100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8951399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9047799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96683
