Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9955700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9781799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,216.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,218.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,218.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,172.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9932200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9904200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92609
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9803200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9440000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93375
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,204.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,205.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,205.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,221.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,223.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,222.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9492200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9731700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68399
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,237.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,238.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,237.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95111
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98972
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99567
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,71.25
