Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9959399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67175
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,176.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,211.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,222.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,216.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95325
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,161.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82034
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9319799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9790000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9790000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9964
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84454
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98972
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,123.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,264.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,264.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,264.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90466
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9954200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,165.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,170.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,168.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80533
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9698200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9627399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64779
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,289.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,295.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,292.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9771700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9964299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86526
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89187
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9245899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92847
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9434799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9905700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,29.0
