Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9403100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9756799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78164
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98706
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83337
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74716
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,206.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,206.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,206.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9677100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86255
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91202
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93716
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9381700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,167.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79852
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9490299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92871
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38439
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,112.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,118.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95145
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9616100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9593200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
