Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77993
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8291
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9565100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9339
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79327
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18547
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,121.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9466200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76956
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86905
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8360299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9359999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88339
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.16262000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,124.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85141
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8414
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.0804
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41576
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97693
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,81.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1237
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92309
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90881
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9345399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-135.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.56289
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8268700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99365
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9487899999999999
