Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.61712
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22536
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93027
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87259
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8372799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.30648000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81524
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45556
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92642
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94101
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.56316
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99698
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94852
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9468700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86682
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90225
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9692700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93045
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-105.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.18099
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13405
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8897700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9551700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87918
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9745799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9173600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9105200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9867600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9095799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7925399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9293799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9218700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
