Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,141.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9577600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9356399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88077
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88403
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9857799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65454
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79376
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7781
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.6040300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9166200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.17324
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9734200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97498
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9241299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.56658
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5663100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17119
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9275200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95514
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94745
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95242
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98459
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87774
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11644000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78891
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75589
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9886799999999999
