Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9118299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-136.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-80.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.36388000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8414299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09172000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93924
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9655100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17012
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73242
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,161.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,161.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91489
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9188799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9672200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72937
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6831
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97134
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5163800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,119.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.24968
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8013600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9359700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,131.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94168
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76074
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80395
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.51299
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4826
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9846799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-60.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35628000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,179.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52609
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9446700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9390200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9154700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8523200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
