Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9430200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8299200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69635
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38261999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,101.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,153.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,154.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,153.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9335899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88425
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9003899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86856
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9653299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9452799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9098799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26131
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9782700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76828
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91958
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.24236
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65325
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92065
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78518
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-169.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.74463
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83706
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64764
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6642100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96591
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91464
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73541
