Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59048
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9725
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,128.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93216
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94052
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95468
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8596799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73251
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8657799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96252
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82925
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92081
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68771
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9708600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9869700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91153
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91574
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45595
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8622700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.965
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9741200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89364
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78882
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85992
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9474799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9770200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55425
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9972799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,170.12
