Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9701799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94873
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9105200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8217700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9981399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99185
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9832200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81067
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,139.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93286
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8573299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9475100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.61733
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80414
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9482700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95239
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8542200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95105
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.57095
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8624200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77832
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9917
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86288
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89633
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9477200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86835
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-161.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-116.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8872399999999999
