Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.29906
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6230399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95837
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9750700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90951
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33626
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9433299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8076800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9412200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-168.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.9068299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.52071
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90674
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9421700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.90375
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8849799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89874
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90848
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-64.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.31566
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55596
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47716000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94611
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.68
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73312
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6630199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93524
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9743299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93448
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9316700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87131
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9763200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95291
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
