Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8990799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,146.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9305399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8432
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72488
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-165.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-133.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8059999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53356
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93985
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87277
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7830199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79614
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9664299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9122
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-166.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.9303600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.19228
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18070999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9454299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87066
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8609600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.56988
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8002
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95032
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90033
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-92.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8194600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.03383
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53256
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9919399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9792799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-89.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8025800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15834
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00975
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
