Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93158
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96149
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94983
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77353
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-172.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-169.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9454600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.27059
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7012
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9368299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90674
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9436
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-63.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-72.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.36016
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.40285
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25103000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9797399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.042980000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9006299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81012
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.36828
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.59777
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95914
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91095
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-114.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90207
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6378699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.28707
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93939
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9144899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.88
