Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.34126999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49395
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54867
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9475399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93671
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-105.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-122.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17307999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.14891
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,60.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9669200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91943
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.54162
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9521200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94311
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96725
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7662
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9227299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9904799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,165.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,168.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,135.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83929
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69085
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68902
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9457399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9162299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9613299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97034
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71341
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93158
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91269
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,150.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,151.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96667
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-59.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.42183999999999994
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9111600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88074
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
