Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15654
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,120.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9004200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9406399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9576399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.39513000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3124
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73935
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9611200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6683
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45521999999999996
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,86.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98666
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9691799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72396
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78585
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9601700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95972
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98074
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,40.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73321
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61715
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9547700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93295
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96173
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-97.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-108.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.11098
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.24233000000000002
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85409
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94501
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-118.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.02391
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42211000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
