Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,136.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9104
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8894
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61544
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8914200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.867
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95804
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20421
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8865
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95694
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87671
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.08116
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90838
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8772
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9860200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48073999999999995
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9276399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9435100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8999299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8044100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33236
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9488200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93365
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91385
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4331
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58175
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
