Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94247
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92105
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99597
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9061299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92914
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49587
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83825
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95071
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92209
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9875200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31716
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9470799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93265
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8480200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,160.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9282799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84134
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49163
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84546
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8784200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99359
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87356
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90256
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7398600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85934
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89685
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
