Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98987
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9843700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9883700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74597
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9976799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9421700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,156.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,156.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9412799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90704
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8052
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73434
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98795
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96429
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9648100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54513
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9522700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9430200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79709
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88205
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86835
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9882200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76568
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8215
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9231299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90396
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9239200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9744
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98395
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
