Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9714
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89685
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8581799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,151.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,153.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9751299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9764700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93484
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9920700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92166
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9376200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87424
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79706
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94424
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,167.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,167.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,167.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9391200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88623
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94629
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85544
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80072
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9915799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87561
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9409799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95581
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9013399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9216
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84305
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,121.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.75
