Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9406700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8789
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9660299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95615
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92737
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89664
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,120.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9361299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93085
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9598700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79623
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89856
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93527
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9600200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9768100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,100.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,130.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8877200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86856
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9893799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9391200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9250200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75521
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,149.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9285899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9526399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
