Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92319
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78396
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9474799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9450700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91943
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9539799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8956299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9090600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9407
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85956
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9661200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79883
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92468
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8602
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94525
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8818
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93655
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96414
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81906
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,98.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9391200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92981
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83667
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97101
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
