Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9968899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8519
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8511
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9452200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88705
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9528200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89126
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97739
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9108
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78079
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9274600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9420200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84005
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89899
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9733
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9216
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9890700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8324600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86236
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9691799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86923
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9184899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86365
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8579700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9752799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9627399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66665
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90436
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
