Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,94.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84765
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9477200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8836700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9021899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81448
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90356
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98288
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8617799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89175
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93695
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88595
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9125700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77649
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88733
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93799
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8924799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73806
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8016300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8399
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9122
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89102
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89731
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84775
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88849
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9879100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9723799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9336200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7785
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8681
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9041399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91705
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
