Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87216
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77713
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9756799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9108
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8688600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8449700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8253799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88495
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88571
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94296
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90335
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89255
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84906
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9469299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86923
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89865
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8624200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9349700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90695
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9494600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9151
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87787
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9065799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8742700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92361
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77722
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9289200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90927
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
