Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98325
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9260200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94076
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8743299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Current (Max),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8658399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8511
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9159200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89044
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8878799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84216
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Current (Min),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Current (Min),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Current (Max),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8776200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9688399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88821
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9846799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97119
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7175600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7975399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Current (Min),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Current (Min),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Current (Max),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8749399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94452
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81881
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88055
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87231
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9686
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89139
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95578
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75839
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88733
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
