Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79953
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8685299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9811700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99277
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8267200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9475399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87549
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81271
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9186700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9847100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6716
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92111
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,105.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9179700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90118
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8619700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9326200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95416
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68966
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88766
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.73
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.78
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,108.62
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
